Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,151.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,217.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,234.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,290.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,185.25
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99902
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97208
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,79.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,59.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,147.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,175.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,158.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,100.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72805
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80789
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74673
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,59.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,141.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,187.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,246.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,242.25
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,292.38
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,217.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97592
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,86.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,55.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,120.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,143.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,172.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71905
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68511
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88894
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,77.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,186.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,174.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,220.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,245.88
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,292.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99899
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,46.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,68.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,130.75
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,148.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,183.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.81
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72314
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55306
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90597
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94989
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,71.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,151.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,179.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,234.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,257.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,332.25
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,190.12
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96658
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,54.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,85.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,67.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,151.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,180.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.37
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71664
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52163
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84961
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
