Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80597
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,81.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,179.62
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,187.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,237.5
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,258.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,310.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,185.25
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,47.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,83.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,65.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,141.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,178.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.94
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68124
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77182
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81656
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,83.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,159.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,228.25
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,265.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,316.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,150.38
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,185.75
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95923
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,38.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,89.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,72.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,127.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,136.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,176.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,65.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47414
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83645
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,54.38
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,141.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.88
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,259.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,319.25
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,160.62
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96762
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,39.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,77.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,53.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,167.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.63
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.44
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48605
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91806
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83948
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,65.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,156.38
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,189.75
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,229.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
