Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,251.5
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,305.12
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,187.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96823
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,79.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,61.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,135.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,173.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.06
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47781
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83612
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7127
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85403
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,77.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,148.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,263.25
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,313.88
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,207.62
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96591
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,78.62
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,59.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.62
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,133.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,170.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49334
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60534
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88489
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9223
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,73.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,149.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,242.25
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,258.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,337.88
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96332
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,36.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,134.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,171.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.87
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50265
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59564
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99915
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,65.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,146.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,204.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,264.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,266.75
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,317.62
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,196.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,251.88
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96594
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,51.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,83.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,67.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,147.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,181.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47314
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54003
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9288
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
