Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,70.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,157.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,188.75
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,281.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,345.5
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,207.62
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,247.12
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97107
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,54.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,89.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,71.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,130.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,159.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,190.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.06
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.13
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46218
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69058
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65209
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82614
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,89.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,196.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,239.38
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,289.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,367.5
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,225.12
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96442
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,93.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,72.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,123.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,147.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,188.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.06
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47366
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91849
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92227
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85772
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91684
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,78.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,184.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,189.38
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,232.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,284.88
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,352.62
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,193.25
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,250.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96039
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,54.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,92.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,73.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,142.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,175.25
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,64.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.81
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48171
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,76.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,158.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.25
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,184.38
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,224.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,273.75
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,329.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,198.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,249.88
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96655
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,50.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,74.38
