Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,63.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.5
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,143.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,165.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.44
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48968
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91354
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,71.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,142.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,197.88
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,251.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,268.5
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,318.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,184.38
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,231.5
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,40.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,80.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,58.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,125.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.62
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,142.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,166.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.62
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.87
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.31
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48949
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77783
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92438
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85251
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,85.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,172.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,202.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,287.62
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,348.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,229.25
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96405
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,51.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,80.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,63.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,145.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,175.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49065
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82113
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89697
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.832
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,81.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,138.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,209.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,261.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,291.25
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,337.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,178.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,59.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,90.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,74.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,101.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,132.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,155.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,182.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,71.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.06
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48299
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8298
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83716
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
