Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,90.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,156.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.62
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,210.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,271.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,306.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,346.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.75
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96707
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,56.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,87.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,72.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,101.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,146.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,179.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.06
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5013
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69635
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85046
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,76.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,155.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,220.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,279.25
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,293.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,351.62
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,200.88
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,253.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,57.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,83.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,70.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,149.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,174.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4757
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91434
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87463
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9277
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94849
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83096
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,81.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,162.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,170.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,262.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,292.25
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,332.62
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,239.75
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96347
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,66.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,102.25
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,82.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,100.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,154.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,186.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,169.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,68.25
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.63
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.81
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46764
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91302
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65072
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93841
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70449
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,99.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,200.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,226.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,296.75
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,355.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,176.62
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96802
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,42.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,91.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,69.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,89.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,136.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,185.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46645
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93024
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
