Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95651
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77456
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,99.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,160.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,237.88
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,305.5
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,359.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,189.62
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,255.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,35.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,136.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,171.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44842
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57537
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8439
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93921
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76703
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,116.5
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,175.75
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,322.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,373.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,203.62
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,251.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9718
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,34.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,86.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,134.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,175.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,78.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.69
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.37
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46938
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48074
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64642
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95438
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7529
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,100.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,198.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,164.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,224.25
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,279.38
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,350.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,160.62
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,241.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9657
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,52.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,85.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,64.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,109.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,142.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,176.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,155.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.63
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43532
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52996
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84427
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93408
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
