Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,106.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,198.12
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,195.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,282.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,361.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,196.5
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,50.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,84.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,72.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,142.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,177.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,91.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.19
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.31
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47918
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6452
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91025
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84546
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91308
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,99.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,149.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.25
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,248.38
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,261.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,323.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,147.5
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,188.88
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
